Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.86
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
