Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
