Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,58.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.86
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.86
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
