Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
