Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
