Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
