Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
