Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
