Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.73
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,173.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
