Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,149.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,171.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
