Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,162.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,83.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,180.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
