Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.73
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,65.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,148.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
