Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.73
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
