Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
