Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,147.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,145.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
