Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
