Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
