Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.73
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,57.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,58.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,51.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
