Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,54.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,43.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
