Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
