Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
