Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.95
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.44
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.08
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
