Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
