Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
