Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.5
