Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
