Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,155.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,156.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.59
