Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
