Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
