Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
