Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
