Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
