Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,63.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,53.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
