Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,51.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
