Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
