Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
