Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.57
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.74
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.38
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
844995,Oakfield Road - Shawbirch Telford,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,03,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,02,N Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,02,N Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,03,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,02,N Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
