Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,02,N Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,98.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,03,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,02,N Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,01,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,03,N Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,02,N Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,03,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,02,N Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,01,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,03,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,02,N Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,01,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,03,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,02,N Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,01,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,03,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,02,N Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,01,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,02,N Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,01,N Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,03,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,02,N Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,01,N Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
