Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,03,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,02,N Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,01,N Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,03,N Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,02,N Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,01,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,03,N Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,02,N Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,119.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,01,N Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,03,N Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,02,N Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,01,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,03,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,02,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,01,N Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,03,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,02,N Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,121.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,01,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,03,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,02,N Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,01,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,03,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,02,N Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,03,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,02,N Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,119.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,01,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,02,N Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,119.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
