Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,01,N Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,03,N Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,02,N Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,113.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,01,N Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,169.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,03,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,02,N Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,01,N Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,155.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,03,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,02,N Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,01,N Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,03,N Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,02,N Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,137.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,01,N Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,03,N Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,02,N Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,134.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,01,N Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,03,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,02,N Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,111.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,01,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,03,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,02,N Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,113.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,130.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,01,N Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,03,N Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,02,N Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,122.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,01,N Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,03,N Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,02,N Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,124.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,01,N Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
