Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,03,N Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,02,N Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,136.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,01,N Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,148.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,03,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,02,N Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,123.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,135.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,01,N Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,142.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,03,N Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,02,N Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,122.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,130.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,01,N Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,154.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,03,N Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,02,N Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,134.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,01,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,134.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,03,N Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,02,N Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,126.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,01,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,03,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,02,N Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,125.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,114.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,123.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,01,N Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,03,N Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,02,N Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,130.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,122.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,01,N Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,03,N Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,02,N Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,126.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,01,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,03,N Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,02,N Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,113.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,03,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,02,N Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,122.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,01,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
