Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,03,N Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,02,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,01,N Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,03,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,33.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,02,N Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,142.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,01,N Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,03,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,02,N Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,137.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,01,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,03,N Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,02,N Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,140.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,01,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,03,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,02,N Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,111.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,138.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,03,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,02,N Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,139.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,01,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,03,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,34.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,37.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,02,N Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,144.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,157.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,01,N Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,146.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,03,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,35.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,02,N Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,131.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,151.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,69.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,03,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,02,N Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,131.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,01,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,03,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.08
