Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,02,N Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,132.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,01,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,03,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,02,N Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,141.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,01,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,03,N Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,36.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,02,N Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,152.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,125.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,01,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,03,N Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,35.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,35.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,02,N Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,148.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,151.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,01,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,60.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,03,N Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,02,N Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,134.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,136.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,03,N Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,02,N Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,127.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,129.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,01,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,03,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,33.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,02,N Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,144.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,01,N Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,03,N Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,02,N Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,127.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,01,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,03,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,02,N Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,127.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,139.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,01,N Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,03,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,02,N Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,139.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,128.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,01,N Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
