Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,03,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,02,N Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,02,N Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,122.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,01,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,03,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,02,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,01,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,02,N Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,112.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,124.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,02,N Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,121.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,03,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,02,N Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,110.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,133.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,01,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,03,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,02,N Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,134.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,03,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,33.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,02,N Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,143.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,131.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,03,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,02,N Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,134.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,135.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,03,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,36.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,02,N Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,154.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,108.9
