Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,137.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,01,N Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,03,N Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,02,N Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,131.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,116.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,02,N Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,126.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,01,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,03,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,02,N Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,138.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,01,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,03,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,02,N Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,03,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,02,N Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,130.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,133.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,01,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,03,N Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,02,N Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,128.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,01,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,03,N Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,02,N Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,128.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,01,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,03,N Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,02,N Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,132.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,130.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,03,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,02,N Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,119.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
