Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,03,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,02,N Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,136.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,03,N Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,02,N Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,130.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,122.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,01,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,03,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,35.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,02,N Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,148.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,137.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,03,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,02,N Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,125.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,129.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,01,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,03,N Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,02,N Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,131.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,01,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,03,N Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,02,N Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,131.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,01,N Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,160.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,03,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,02,N Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,134.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,01,N Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,03,N Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,02,N Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,125.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,01,N Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,02,N Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,121.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,01,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,03,N Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,02,N Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.99
