Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,01,N Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,03,N Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,02,N Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,01,N Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,03,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,02,N Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,123.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,03,N Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,02,N Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,128.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,01,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,03,N Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,02,N Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,137.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,01,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,03,N Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,02,N Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,128.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,02,N Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,128.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,01,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,02,N Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,125.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,01,N Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,03,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,02,N Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,124.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,01,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,02,N Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,127.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,01,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.63
