Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,03,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,02,N Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,122.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,01,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,03,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,02,N Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,01,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,03,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,02,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,01,N Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,03,N Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,02,N Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,03,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,02,N Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,01,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,03,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,02,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,01,N Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,03,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,02,N Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,01,N Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,03,N Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,02,N Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,119.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,03,N Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,02,N Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,117.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,01,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,60.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,03,N Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,02,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
