Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,03,N Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,02,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,52.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,03,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,02,N Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,02,N Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,01,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,03,N Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,02,N Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,02,N Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,110.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,02,N Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,02,N Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,02,N Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,01,N Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,02,N Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.4
