Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,02,N Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,03,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,02,N Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,02,N Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,01,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,03,N Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,02,N Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,02,N Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,01,N Current (RMS),A,17.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,02,N Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,01,N Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,02,N Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,01,N Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,03,N Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,02,N Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,02,N Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,02,N Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
