Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,02,N Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,02,N Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,01,N Current (RMS),A,17.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,03,N Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,02,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,03,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,02,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,03,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,02,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,03,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,02,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,02,N Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,01,N Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,02,N Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,03,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,02,N Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,01,N Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,03,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,02,N Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
