Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,03,N Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.63
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,02,N Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,01,N Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,03,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.86
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,02,N Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,01,N Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.98
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,02,N Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,01,N Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.67
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,03,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.75
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,02,N Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,02,N Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,01,N Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.36
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.62
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.27
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,03,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,02,N Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.21
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,03,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.56
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.08
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,02,N Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
